Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (Max),A,129.5
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.88
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
,,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83691
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9804700000000001
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8526600000000001
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.5
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,65.0
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,66.38
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.62
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
,,2023-06-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96829
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90115
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98941
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
,,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842799999999999
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93509
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79565
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.12
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.12
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.12
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
,,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Min),A,142.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (Max),A,142.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Min),A,137.75
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
,,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
,,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
,,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.922
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9887100000000001
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
,,2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9521799999999999
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8834799999999999
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.5
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.12
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
,,2023-06-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574299999999999
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96429
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94415
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94104
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9046
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.25
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.38
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
,,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
,,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
,,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95462
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88489
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803799999999999
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.5
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
,,2023-06-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9520000000000001
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8236399999999999
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
,,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89102
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.75
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (Max),A,103.38
,,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
,,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Min),A,89.12
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (Max),A,89.38
,,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
,,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8936799999999999
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9666399999999999
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94199
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
,,2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92816
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97119
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
,,2023-06-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88821
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9060299999999999
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726600000000001
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9547399999999999
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855299999999999
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Min),A,118.12
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (Max),A,118.88
,,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (Max),A,118.12
,,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
,,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
,,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9795200000000001
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9712200000000001
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87036
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.56
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80462
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9737899999999999
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.62
,,2023-06-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.62
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81234
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84967
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8576
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9639
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9398200000000001
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.12
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.25
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Min),A,107.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (Max),A,107.25
,,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (Max),A,111.12
,,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
