Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
,,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
,,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93686
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774799999999999
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733299999999999
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.12
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
,,2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9763799999999999
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8797299999999999
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
,,2023-06-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728600000000001
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91922
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
,,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85803
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9668899999999999
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
,,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
,,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Min),A,94.62
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
,,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
,,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88479
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9844700000000001
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80194
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9886799999999999
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85388
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9497700000000001
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.88
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
,,2023-06-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86767
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9455600000000001
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
,,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8215
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79556
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
,,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (Max),A,85.25
,,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (Max),A,70.75
,,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
,,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9090299999999999
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9412799999999999
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.12
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.75
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
,,2023-06-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85403
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9391799999999999
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8937700000000001
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9389299999999999
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
,,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
,,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
,,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.69
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94583
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803200000000001
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83499
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98465
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87485
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88705
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
,,2023-06-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81317
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9520000000000001
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91214
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9342299999999999
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Min),A,95.75
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
,,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
,,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87802
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9904799999999999
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9061600000000001
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.75
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93939
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73754
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80783
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
,,2023-06-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743299999999999
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
,,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457399999999999
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9277
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86166
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
,,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
,,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
,,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
