Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96573
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89996
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.25
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9560200000000001
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76699
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77951
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
,,2023-06-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97214
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98349
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
,,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88141
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8947700000000001
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.62
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.62
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.25
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (Max),A,92.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
,,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
,,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9309999999999999
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8885200000000001
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78192
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76077
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
,,2023-06-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89386
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77633
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774200000000001
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
,,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92065
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72836
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92004
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (Max),A,77.12
,,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90985
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.38
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
,,2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.31
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92584
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76461
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8752700000000001
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
,,2023-06-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.62
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506100000000001
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6017100000000001
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683799999999999
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9327700000000001
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81128
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88754
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.12
,,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
,,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
,,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
,,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9177200000000001
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9678
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787299999999999
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
,,2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94504
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83844
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7760600000000001
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.5
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
,,2023-06-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.44
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88608
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72088
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87982
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.06
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86413
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82989
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288299999999999
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
,,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
,,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.62
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
,,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84396
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747899999999999
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87369
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.75
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.75
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91922
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7471899999999999
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75689
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
,,2023-06-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8735299999999999
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73214
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406700000000001
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7109300000000001
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
,,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Min),A,72.62
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
,,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
,,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
