Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93945
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9343899999999999
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9254399999999999
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8332200000000001
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9063399999999999
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8698100000000001
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.12
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
,,2023-06-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84631
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79364
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7637
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9263
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87387
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84909
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
,,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (Max),A,78.38
,,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
,,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
,,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82705
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.12
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9164100000000001
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78665
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69384
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
,,2023-06-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.44
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8468600000000001
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75064
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8508899999999999
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85739
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81411
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9300799999999999
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (Max),A,60.0
,,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8766799999999999
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92035
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345600000000001
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9362799999999999
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77478
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91446
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
,,2023-06-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.5
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316600000000001
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73532
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75308
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83865
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79925
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986200000000001
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
,,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
,,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
,,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90433
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8899799999999999
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84439
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.25
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.25
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.25
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9279200000000001
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8779899999999999
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7951600000000001
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
,,2023-06-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.31
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69595
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76727
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89044
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88251
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82483
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89715
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.75
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.88
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (Max),A,53.5
,,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81842
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89154
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87021
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.62
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.62
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.94
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8273299999999999
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8211
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
,,2023-06-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.38
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.768
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65792
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89285
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81726
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91971
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (Max),A,57.75
,,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88379
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8480200000000001
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
