Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7579899999999999
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.862
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
,,2023-06-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79852
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71243
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7637
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84121
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8903200000000001
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
,,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.75
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
,,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
,,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84414
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87897
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75689
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8185399999999999
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
,,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73245
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8311700000000001
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8622700000000001
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8236700000000001
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75116
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8438100000000001
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (Max),A,73.0
,,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (Max),A,54.5
,,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8254100000000001
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86319
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
,,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9623700000000001
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8146
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8399
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
,,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.75
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93906
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74554
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85611
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86413
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7811899999999999
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85214
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
,,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
,,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.25
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.12
,,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.81
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.94
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7629100000000001
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487899999999999
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75525
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,7.88
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.0
,,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.88
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87646
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90118
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
,,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.06
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79446
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76553
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83862
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87195
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77704
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995700000000001
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
,,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82916
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8612
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
,,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9079299999999999
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75607
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92245
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
,,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.87
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74322
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8307200000000001
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94095
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82391
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76544
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8163699999999999
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
,,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
,,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
,,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93185
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659700000000001
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83883
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
