Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
,,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7215199999999999
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
,,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72073
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7843
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81305
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76345
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8631
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.75
,,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
,,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87021
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88721
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411299999999999
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7839
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
,,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.37
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87051
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7296699999999999
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92984
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8358700000000001
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79104
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82934
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
,,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (Max),A,62.5
,,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (Max),A,65.62
,,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
,,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8636799999999999
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92261
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8210700000000001
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81863
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81607
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
,,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.06
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81939
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6221899999999999
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92264
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9104
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8374
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
,,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
,,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
,,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8513200000000001
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94366
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9705799999999999
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906799999999999
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86606
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.75
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
,,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.37
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80414
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70932
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.893
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86267
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84057
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90018
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
,,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Min),A,70.38
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
,,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74221
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95636
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88818
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
,,2023-06-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657899999999999
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8478100000000001
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8198200000000001
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
,,2023-06-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.38
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7420899999999999
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67666
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92761
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8371299999999999
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80252
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9052399999999999
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (Max),A,56.25
,,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.63
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72692
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8323
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
