Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9521799999999999
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91107
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84704
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
,,2023-06-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.81
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6687
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86761
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9217200000000001
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8105100000000001
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88031
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.75
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (Max),A,82.25
,,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
,,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
,,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
,,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85855
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9305700000000001
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74673
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.88
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.0
,,2023-06-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9421700000000001
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9250799999999999
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85803
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
,,2023-06-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94006
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8157
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90335
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84985
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8258
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9055200000000001
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
,,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (Max),A,56.75
,,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85098
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8794200000000001
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82232
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.62
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.62
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
,,2023-06-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9455600000000001
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79397
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79178
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
,,2023-06-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85992
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8352
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91766
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80374
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83795
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9295
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (Max),A,61.75
,,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
,,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
,,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.13
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9031100000000001
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8738100000000001
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74743
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.5
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
,,2023-06-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.94
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96194
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73107
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81567
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.38
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
,,2023-06-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.25
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81912
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66409
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89969
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.56
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85354
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518700000000001
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138200000000001
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.75
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (Max),A,66.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (Max),A,64.12
,,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (Max),A,58.25
,,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
,,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9378299999999999
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92309
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91022
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.5
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9621299999999999
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82309
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80432
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
,,2023-06-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.19
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79187
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75283
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8950799999999999
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86145
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80301
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9242799999999999
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Min),A,63.75
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (Max),A,64.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Min),A,67.0
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.38
,,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
,,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
,,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8683799999999999
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9488200000000001
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9096700000000001
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.88
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9641700000000001
