Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86935
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75558
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
,,2023-06-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8772
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75555
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8365799999999999
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84036
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9149799999999999
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
,,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
,,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (Max),A,57.12
,,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92822
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91681
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94965
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8744799999999999
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8562
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
,,2023-06-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.19
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81839
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67486
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94195
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706299999999999
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87454
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88156
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.88
,,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (Max),A,61.38
,,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
,,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88321
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9543799999999999
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941600000000001
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.5
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93976
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80002
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81262
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
,,2023-06-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.69
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84198
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83786
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82989
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80804
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86969
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
,,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (Max),A,59.25
,,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
,,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92212
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8883
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602700000000001
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87561
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933399999999999
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87503
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87231
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147299999999999
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87045
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8427100000000001
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8669100000000001
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
,,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
,,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
,,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89355
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454899999999999
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83078
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84735
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9235200000000001
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
,,2023-06-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93091
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8979799999999999
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265700000000001
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84875
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81042
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
,,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Min),A,68.75
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77523
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9088700000000001
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8241200000000001
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9217799999999999
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
