Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
,,2023-06-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8495799999999999
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7749
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81585
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82965
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89651
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
,,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
,,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
,,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8579100000000001
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8522
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86615
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726600000000001
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
,,2023-06-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86493
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81396
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86435
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353600000000001
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89889
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94195
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.25
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.38
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.38
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
,,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
,,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9212600000000001
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89538
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95685
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9081100000000001
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8845200000000001
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
,,2023-06-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.87
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8800600000000001
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75576
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90051
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92676
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90204
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (Max),A,84.5
,,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (Max),A,65.75
,,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
,,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80261
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8906799999999999
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97391
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85449
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9499799999999999
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.25
,,2023-06-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.63
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86041
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7689199999999999
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75262
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86093
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84305
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92215
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
,,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
,,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
,,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90643
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92416
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86593
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85235
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87997
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
,,2023-06-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8550399999999999
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8449700000000001
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547299999999999
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83288
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386899999999999
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Min),A,76.25
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
,,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (Max),A,68.75
,,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8625200000000001
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829100000000001
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82284
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9580700000000001
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88635
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7442
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
