Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
,,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86145
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81927
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84875
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8478100000000001
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8354799999999999
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9239799999999999
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.88
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
,,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.12
,,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
,,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
,,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83844
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9470799999999999
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.06
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778100000000001
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87787
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80893
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
,,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8523200000000001
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8431700000000001
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76754
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87903
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8867799999999999
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84265
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (Max),A,84.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
,,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85193
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9118299999999999
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9587100000000001
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86654
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
,,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8045
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80523
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8862899999999999
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93661
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83746
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84836
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.88
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
,,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,78.62
,,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
,,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
,,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8409399999999999
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393600000000001
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928799999999999
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9271799999999999
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
,,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.69
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83081
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74475
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9026200000000001
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9097
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8739600000000001
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.12
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.12
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,94.75
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
,,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,75.25
,,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
,,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9092100000000001
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91846
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9240700000000001
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.12
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.12
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.0
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
,,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81848
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8359700000000001
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95084
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84936
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92291
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.88
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
,,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,78.88
,,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
,,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
,,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9170200000000001
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93814
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8902
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9840700000000001
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8826299999999999
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88266
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
,,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
