Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83157
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88989
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92685
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81915
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.75
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
,,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,91.5
,,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
,,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,71.75
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8877200000000001
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85715
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9383799999999999
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85544
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001399999999999
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
,,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88592
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87836
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444899999999999
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9127799999999999
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035299999999999
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.88
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
,,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
,,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,74.0
,,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8388
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9433600000000001
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8414299999999999
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8323299999999999
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.62
,,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896799999999999
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86111
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697600000000001
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94476
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91556
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9146700000000001
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.12
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,102.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,74.12
,,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
,,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8823799999999999
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8300799999999999
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89044
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81695
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
,,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8299200000000001
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81091
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87472
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.75
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
,,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,99.0
,,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
,,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
,,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
,,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88608
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9616100000000001
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83349
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404899999999999
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93881
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.62
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.75
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.62
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
,,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82031
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576399999999999
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92343
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.62
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.5
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.12
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.12
,,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.12
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,91.75
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
,,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,107.75
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
,,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
,,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
,,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8435
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8926700000000001
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726600000000001
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9199200000000001
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9561200000000001
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
,,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88418
