Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8316600000000001
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92425
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9053899999999999
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,93.38
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
,,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,101.88
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,102.25
,,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,93.25
,,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
,,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90979
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.5
,,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9082
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89743
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
,,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862899999999999
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91281
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9538
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97678
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95319
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.12
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
,,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
,,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
,,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
,,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9048799999999999
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87164
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
,,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585600000000001
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90848
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.88
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
,,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89239
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86859
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9853799999999999
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9658200000000001
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9157700000000001
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94684
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.12
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
,,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,99.38
,,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,101.62
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
,,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
,,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87192
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9252
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
,,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.12
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95135
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90466
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8938
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.12
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.25
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
,,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85241
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
,,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93945
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94919
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9459200000000001
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,97.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
,,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
,,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,93.62
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
,,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
,,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9141799999999999
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566899999999999
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.38
,,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9653
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9514799999999999
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92999
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.75
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.75
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.75
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
,,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96588
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9885299999999999
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
,,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9488200000000001
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93381
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.88
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
,,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
,,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,134.75
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
,,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,120.88
,,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
,,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798899999999999
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
,,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.953
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91412
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,87.12
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,87.38
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.25
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.88
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.0
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.88
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
,,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829299999999999
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88266
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
