Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
,,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837899999999999
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.88
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
,,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.88
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,187.75
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,188.25
,,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,115.38
,,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,138.25
,,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
,,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89999
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415899999999999
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.0
,,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484600000000001
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93161
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.38
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.5
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.75
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.88
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.88
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.5
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
,,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8919100000000001
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97421
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9926799999999999
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.75
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
,,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9614299999999999
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.75
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.88
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.5
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
,,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,132.75
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,133.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,144.12
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
,,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
,,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
,,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91565
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9567899999999999
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.75
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
,,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9746100000000001
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95911
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9604799999999999
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.75
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.88
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.88
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.75
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
,,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91275
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9933799999999999
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.62
,,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.62
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91443
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9734799999999999
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.38
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.88
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
,,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,120.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
,,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
,,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
,,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
,,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9029200000000001
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
,,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9945700000000001
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96316
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,92.38
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,92.5
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.38
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.62
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.62
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.62
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.62
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.0
,,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.75
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9012100000000001
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95224
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
,,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9680200000000001
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659399999999999
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.5
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.75
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.62
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,169.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,169.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,147.5
,,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,122.0
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
,,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
,,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93515
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9576399999999999
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
,,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950899999999999
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,88.75
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,88.88
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.88
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,81.5
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,81.88
,,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.62
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89187
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534299999999999
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821799999999999
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9522700000000001
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.12
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.88
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.75
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
,,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,198.38
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,198.88
,,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,135.25
,,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,145.0
,,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
,,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274899999999999
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877600000000001
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866299999999999
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.38
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
,,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9940200000000001
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9156200000000001
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,82.62
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,82.75
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.75
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.12
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
,,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.12
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89654
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
