Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
,,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,89.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,89.12
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.12
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
,,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,198.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,198.62
,,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,125.38
,,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,145.62
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,145.88
,,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
,,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9154700000000001
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
,,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94089
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9199799999999999
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91125
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.88
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.12
,,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9701799999999999
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98267
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769899999999999
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.5
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.75
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.62
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.12
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.25
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
,,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,141.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,141.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,142.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,142.88
,,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
,,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89825
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98892
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.25
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.88
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.88
,,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92453
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90817
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
,,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9490299999999999
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97336
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
,,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627700000000001
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98621
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93216
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,87.25
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.38
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.38
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
,,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
,,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,177.0
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,177.25
,,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9378
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
,,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9199200000000001
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.88
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.88
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.0
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.25
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.12
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
,,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774200000000001
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9706100000000001
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9680799999999999
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.75
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.88
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.25
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
,,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,161.12
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,151.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,151.5
,,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,118.25
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
,,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
,,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91601
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9421700000000001
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
,,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9879100000000001
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.12
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.38
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.5
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
,,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88135
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90185
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93695
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9604799999999999
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9357
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.25
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.12
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.25
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,161.38
,,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,145.38
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.75
,,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
,,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94949
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9320700000000001
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
,,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9870899999999999
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95535
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9451
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.38
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.38
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.38
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.38
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.62
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.5
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
,,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97498
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9217799999999999
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
