Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93619
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.75
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.62
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.38
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,161.75
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,162.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,132.5
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,132.75
,,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,99.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
,,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
,,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9314899999999999
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
,,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9770200000000001
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8946799999999999
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.5
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,97.75
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,97.88
,,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.75
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.25
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
,,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582799999999999
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9376200000000001
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9510799999999999
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.5
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.75
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.5
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.88
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.75
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,124.25
,,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
,,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,177.75
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,177.88
,,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
,,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707600000000001
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97946
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
,,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9814799999999999
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.25
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.5
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.38
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.62
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.88
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.75
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
,,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92255
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8710899999999999
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96878
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560200000000001
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9799200000000001
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.62
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.0
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.75
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.88
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.12
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
,,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,151.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,151.25
,,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,162.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,162.5
,,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
,,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
,,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93515
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94571
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.62
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.75
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.75
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
,,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9007200000000001
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94095
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
,,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.12
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486100000000001
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8345299999999999
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9347799999999999
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97241
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92819
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.88
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.88
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
,,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,125.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,141.12
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
,,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
,,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
,,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617600000000001
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9363100000000001
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967299999999999
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
,,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9910899999999999
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95285
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9522700000000001
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.5
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.62
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.62
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.75
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.75
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.88
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
,,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.88
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697600000000001
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95737
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.62
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.38
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.38
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.5
,,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,148.62
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,148.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
,,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,110.0
,,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
,,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9491299999999999
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9477200000000001
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91522
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.93
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94376
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.62
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.5
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.12
,,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.12
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92505
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9460700000000001
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
