Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840399999999999
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94266
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.75
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,83.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.38
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.12
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
,,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,119.38
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,119.75
,,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,149.38
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,150.88
,,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
,,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
,,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96359
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827600000000001
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
,,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99313
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.38
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.75
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.12
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.5
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.25
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
,,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95319
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.88
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
,,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787600000000001
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.88
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.88
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.12
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,72.62
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.25
,,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.75
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,175.38
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,176.25
,,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,165.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,181.75
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,182.88
,,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
,,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97388
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863299999999999
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
,,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9605100000000001
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,94.12
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,94.25
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.25
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
,,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9702799999999999
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8562
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,80.12
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.12
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.12
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.75
,,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.75
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,130.25
,,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,211.38
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,211.62
,,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,159.0
,,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
,,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638100000000001
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
,,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642299999999999
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,79.12
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,79.25
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.25
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.38
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.5
,,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.19
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8328200000000001
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758899999999999
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95801
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.75
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.75
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.75
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.12
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.75
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.5
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.62
,,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,137.25
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
,,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,184.5
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,193.0
,,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,131.88
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,132.12
,,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95483
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884299999999999
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97482
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.5
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.38
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.0
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.12
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728700000000001
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642299999999999
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.12
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.25
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.62
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.12
,,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.88
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510200000000001
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9196799999999999
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829700000000001
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212299999999999
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.12
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,75.25
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.25
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.62
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.75
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
,,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.92
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,140.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,140.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,155.62
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
,,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,120.12
,,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
,,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.88
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.62
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.38
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93381
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9705799999999999
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.75
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.0
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.25
,,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.12
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9701200000000001
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96219
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
