Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.5
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.62
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.88
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
,,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.12
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,137.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
,,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,185.0
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,191.75
,,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,140.5
,,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
,,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9961899999999999
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9752200000000001
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.88
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.0
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.88
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
,,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9702799999999999
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574600000000001
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94595
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.62
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.25
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.88
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.38
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
,,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9483600000000001
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9557200000000001
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.0
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.12
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.12
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
,,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.25
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.25
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.25
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.75
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,77.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.0
,,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,154.62
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,158.75
,,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,175.12
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,176.38
,,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,170.88
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
,,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
,,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95999
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.38
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.5
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.38
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
,,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90076
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.62
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.75
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.62
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.38
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.62
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.25
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
,,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97421
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9366399999999999
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9810200000000001
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,96.38
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,96.38
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.38
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.75
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.12
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.75
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.25
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.25
,,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.25
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
,,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,185.12
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,193.62
,,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,132.25
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,134.25
,,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92905
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9800399999999999
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
,,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92663
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519299999999999
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.12
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.62
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.38
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
,,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89145
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99472
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.88
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
,,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.88
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901399999999999
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96954
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93625
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,119.25
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,120.5
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.75
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.12
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,213.75
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,214.62
,,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,134.5
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
,,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
,,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
,,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469299999999999
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94916
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
,,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9662799999999999
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8587
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.12
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.62
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.38
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
,,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778399999999999
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95215
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.38
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
,,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.75
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9426
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.38
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.75
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.12
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
,,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,151.75
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,159.12
,,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,143.75
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,144.38
,,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,110.88
,,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
,,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8966700000000001
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9940200000000001
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
,,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93545
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87854
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.5
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
,,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9750700000000001
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454299999999999
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.25
,,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9858100000000001
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99393
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.88
