Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.38
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,83.75
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,89.62
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,76.88
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,77.12
,,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
,,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.75
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,181.12
,,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,183.75
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,185.75
,,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
,,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617899999999999
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9870899999999999
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617600000000001
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9864200000000001
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76083
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,74.5
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,75.25
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.88
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
,,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536100000000001
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.75
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.88
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.5
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.38
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.38
,,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917299999999999
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.62
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,97.38
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.75
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.38
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.88
,,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,162.5
,,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,225.88
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,227.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
,,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
,,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9481799999999999
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9729
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.88
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.88
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
,,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.12
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734799999999999
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9692700000000001
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88531
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.38
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.5
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
,,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617899999999999
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99387
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
,,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858399999999999
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.0
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.25
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.12
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.88
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.25
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.62
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
,,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,144.62
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
,,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,203.62
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
,,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,148.75
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
,,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
,,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9875200000000001
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9849899999999999
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.12
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.12
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.12
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
,,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9666399999999999
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451299999999999
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8548899999999999
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.25
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.75
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.75
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
,,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869100000000001
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9811700000000001
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.0
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99164
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98187
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.38
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.5
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,115.62
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,116.38
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.25
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
,,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,142.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,222.38
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,224.0
,,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,135.5
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
,,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
,,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92599
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9308799999999999
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.12
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.0
,,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691799999999999
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94153
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95483
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.5
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
,,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368299999999999
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.88
,,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.88
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9840399999999999
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.25
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.25
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.25
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.62
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.88
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
,,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,139.75
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
,,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,148.25
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
,,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,138.38
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
,,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
,,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516899999999999
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9915799999999999
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93661
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.12
,,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.06
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9694200000000001
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52898
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.25
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.25
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.25
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
,,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.12
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.12
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
,,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98035
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9771700000000001
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.88
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.5
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
