Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,130.5
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,136.12
,,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,88.62
,,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
,,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96796
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95111
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97165
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
,,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9244100000000001
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97424
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.0
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.25
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.5
,,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.38
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92065
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
,,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9759200000000001
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9651200000000001
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.5
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.25
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.62
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.5
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
,,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,129.12
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,140.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,146.5
,,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,163.75
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
,,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
,,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751299999999999
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
,,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9857799999999999
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9807100000000001
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93866
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.62
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.75
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.62
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.62
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.62
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.62
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
,,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9732700000000001
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9904200000000001
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.38
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.62
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
,,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9572700000000001
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9341700000000001
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9730200000000001
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.75
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.25
,,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.25
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,154.88
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,155.25
,,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,178.88
,,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
,,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
,,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.75
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
,,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9716799999999999
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.38
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.88
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.62
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.25
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.62
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.88
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
,,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96472
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656399999999999
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688399999999999
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94626
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93863
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.62
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.88
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.75
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
,,2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,136.5
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
,,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,151.5
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
,,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
,,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
,,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82181
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783299999999999
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
,,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95236
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91781
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.62
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.62
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779700000000001
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8601700000000001
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858100000000001
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9652700000000001
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84054
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90307
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,127.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
,,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
,,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
,,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
,,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697899999999999
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87671
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8771
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.12
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.5
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.88
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
,,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9100600000000001
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9208700000000001
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92837
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787899999999999
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.12
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
,,2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
