Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
,,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,156.12
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,158.12
,,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,91.0
,,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
,,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9814799999999999
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
,,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8045
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79428
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.12
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.38
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.25
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.12
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,66.75
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.38
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
,,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.31
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82791
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9521799999999999
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9155
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9802200000000001
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.25
,,2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,89.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,151.75
,,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
,,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73883
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542799999999999
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
,,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-68.31
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9822700000000001
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25161
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,73.88
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,75.12
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.12
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
,,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.12
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88739
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9205
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
,,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
,,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,170.88
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,171.5
,,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
,,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
,,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9364600000000001
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794299999999999
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.38
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
,,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-72.38
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89941
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2217
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.88
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.88
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.25
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.0
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.25
,,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.12
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9276399999999999
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774799999999999
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88556
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89056
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97485
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.62
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
,,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
,,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,130.62
,,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
,,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9286200000000001
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91989
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.31
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9539799999999999
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40181999999999995
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.88
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.0
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.88
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.38
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.12
,,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.25
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9811700000000001
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510200000000001
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96539
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96341
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59524
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.12
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.75
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,113.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,113.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,132.88
,,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,49.0
,,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
,,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91241
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92956
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9107299999999999
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-80.69
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637100000000001
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10277
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.75
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.12
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.62
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.75
,,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.62
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77005
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83957
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9388700000000001
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172399999999999
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88202
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.5
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
