Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,91.62
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
,,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,105.25
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,105.5
,,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
,,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
,,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.31
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95685
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505600000000001
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95837
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89697
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.5
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.88
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.75
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
,,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91061
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6846899999999999
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82675
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.88
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.25
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
,,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
,,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,63.25
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,63.38
,,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
,,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71975
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837899999999999
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
,,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87451
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74105
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.75
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.88
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.88
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
,,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88074
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8873
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747899999999999
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92264
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.62
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
,,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
,,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,105.62
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,106.0
,,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
,,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
,,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.56
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.33349
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465899999999999
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9560799999999999
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
,,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.19
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83624
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51339
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.5
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.62
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.88
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.75
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.0
,,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.88
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406100000000001
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87149
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9170200000000001
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566600000000001
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96829
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.75
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
,,2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
,,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,66.25
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,66.38
,,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
,,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.88
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.27465
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9409200000000001
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8856799999999999
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.25
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8867200000000001
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98614
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55053
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.62
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.12
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.88
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.12
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.5
,,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002100000000001
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84216
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318799999999999
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9570299999999999
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7034600000000001
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41868999999999995
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.62
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.62
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.25
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.88
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
,,2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,79.5
,,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,105.62
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
,,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,41.5
,,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
,,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.06
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16692
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89581
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9368299999999999
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.38
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
,,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-100.75
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76532
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.14272
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.38
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.25
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.12
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.38
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.25
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.12
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.25
,,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.12
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770100000000001
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9475100000000001
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9286200000000001
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90451
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8619700000000001
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70227
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
