Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,61.5
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,112.25
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
,,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
,,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
,,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.56
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75229
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91937
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87939
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
,,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.44
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94339
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9840399999999999
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22880999999999999
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.25
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.5
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.38
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.5
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.62
,,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.37
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.31
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8923
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72012
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94952
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92294
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89007
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.88
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,78.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
,,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,50.88
,,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8587600000000001
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.94
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55343
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.5
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.62
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.0
,,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.75
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752799999999999
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7601600000000001
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9752799999999999
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
,,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88974
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76339
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.5
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,99.38
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
,,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
,,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,57.62
,,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
,,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.87
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24999000000000002
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81238
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.0
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-78.81
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8063899999999999
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70367
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14332999999999999
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.5
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.62
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.0
,,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837299999999999
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7549100000000001
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9345399999999999
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86566
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8968200000000001
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
,,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,78.38
,,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
,,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,57.12
,,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
,,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.13
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09154
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852299999999999
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81903
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86413
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7720600000000001
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81402
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.5
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.62
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.25
,,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682299999999999
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73993
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061600000000001
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-108.81
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8948299999999999
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92184
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.22536
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
,,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,72.88
,,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
,,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
,,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
,,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9589799999999999
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93924
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79916
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.62
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9118
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18093
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74469
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
,,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871700000000001
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
,,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-120.81
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074399999999999
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7821600000000001
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32534
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
,,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
