Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,43.75
,,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
,,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-89.25
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00914
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526100000000001
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.69
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9094200000000001
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9182100000000001
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54177
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.12
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.25
,,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.25
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85977
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9256
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9126299999999999
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-120.94
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9034399999999999
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86969
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36965
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,90.12
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,90.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,45.62
,,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
,,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.81
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06139
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824799999999999
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93027
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-113.87
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93368
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.32284
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.0
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.38
,,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.12
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8720399999999999
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76641
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708200000000001
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
,,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.12
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90195
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9692700000000001
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44906
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.12
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.5
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.12
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
,,2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
,,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
,,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,40.75
,,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.62
,,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.81
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03621
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8917200000000001
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.87
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-110.25
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62341
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25563
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.0
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.75
,,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.38
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9576399999999999
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76757
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90704
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7655
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
,,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,39.0
,,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
,,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.44
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07829
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93475
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8957799999999999
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-98.38
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8291
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909600000000001
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.1285
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.62
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.88
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.75
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.75
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,9.62
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.88
,,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.38
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9205
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7853100000000001
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91876
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95535
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92514
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.38
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
,,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
,,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,43.25
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,43.62
,,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.38
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16069
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8939799999999999
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90741
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.44
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-79.81
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82785
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29574
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14247
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.62
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.62
,,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.62
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87402
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9846799999999999
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.31
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89099
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9430200000000001
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04372
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
,,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
,,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,72.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
,,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,47.0
,,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
,,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.87
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
