Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21821999999999997
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92789
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9024
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
,,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.12
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93701
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9476600000000001
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74734
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
,,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91122
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82144
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792200000000001
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
,,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9479700000000001
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9305700000000001
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72613
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
,,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
,,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.56
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16002
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9259299999999999
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9071899999999999
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.94
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81329
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36355
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88113
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.12
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.12
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
,,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556899999999999
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9043899999999999
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.75
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92007
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7810600000000001
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5061899999999999
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
,,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
,,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
,,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,52.5
,,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81607
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9490299999999999
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.38
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9277299999999999
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5245
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75781
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.5
,,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9010299999999999
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7925399999999999
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93191
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
,,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9500700000000001
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93014
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5574899999999999
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.5
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
,,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,84.0
,,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
,,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
,,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
,,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.94
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.21516999999999997
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9862700000000001
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94379
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.31
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8378
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23583
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7854899999999999
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.38
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.5
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
,,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93017
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80743
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89245
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60937
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.62
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.75
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.62
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,75.38
,,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-105.56
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2358
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.75
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.88
,,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-96.75
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75354
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79788
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09727999999999999
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.62
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.62
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.62
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.0
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.12
,,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.12
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85183
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89535
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.38
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.5
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.25
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,75.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
,,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,70.5
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
,,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
