Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.41203999999999996
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88171
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.69
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81738
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95721
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6593
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.88
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
,,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7966
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657600000000001
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93494
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51244
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,64.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
,,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
,,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
,,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
,,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19124000000000002
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.12
,,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.88
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.5
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-101.44
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9633799999999999
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10665
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12737
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.25
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.38
,,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.25
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848600000000001
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76712
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446100000000001
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9519
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60232
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.75
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.62
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.38
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,83.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,83.12
,,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,75.25
,,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
,,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
,,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.56
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05745
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9866
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9412200000000001
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
,,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.31
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.69
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20638
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6250899999999999
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.0
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.38
,,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.12
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9650299999999999
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85956
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91095
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9398799999999999
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90585
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.75
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,72.5
,,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,90.12
,,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,55.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,55.0
,,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
,,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.5
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18709
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9223899999999999
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.38
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.44
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9029799999999999
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23626
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.62
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.75
,,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.44
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71902
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8928200000000001
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-132.87
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637399999999999
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.47735
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.5
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,90.88
,,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,109.25
,,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,32.38
,,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
,,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.44
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23515999999999998
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88421
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.87
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361299999999999
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76126
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
,,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91781
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8186
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86813
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578200000000001
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9609700000000001
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76422
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.62
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
,,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
,,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,45.38
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,48.75
,,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
,,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.06
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4300100000000001
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91653
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8871700000000001
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
