Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.25
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.81
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9519299999999999
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15575
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.059920000000000015
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.38
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.38
,,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.38
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9605100000000001
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67938
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
,,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94791
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91919
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62231
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.0
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.88
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
,,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,77.12
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
,,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
,,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,51.5
,,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80472
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9671
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.25
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.38
,,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-87.75
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91733
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78772
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08812
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.5
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.62
,,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.62
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98834
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81115
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9914200000000001
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
,,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-132.25
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8618399999999999
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9277
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.39644
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.5
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
,,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,85.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
,,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,58.88
,,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.69
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.06
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04793
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9395100000000001
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.12
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-110.81
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86361
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9185200000000001
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.30346
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.25
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.62
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.88
,,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76788
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92276
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.06
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8671200000000001
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657899999999999
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24297
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.25
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.5
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.88
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,70.12
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
,,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
,,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,32.12
,,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
,,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.75
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56085
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94379
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9810200000000001
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
,,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.31
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8377100000000001
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98325
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38964
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.88
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.25
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.25
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.38
,,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.25
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9387200000000001
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93765
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90665
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598600000000001
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9336200000000001
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8254100000000001
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
,,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,123.5
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
,,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
,,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
,,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8739600000000001
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92929
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.75
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8125
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29934
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.62
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.88
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.62
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.0
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
,,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.69
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96835
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6481600000000001
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89197
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89279
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70523
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.88
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,101.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,92.0
,,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,40.5
,,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
,,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79974
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364299999999999
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
