Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
,,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96204
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8212299999999999
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69119
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.0
,,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.62
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.56
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63915
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
,,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.94
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8822
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.014209999999999999
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
,,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,104.0
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,109.12
,,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
,,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,65.25
,,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
,,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90436
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92935
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8992
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.5
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893200000000001
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6520600000000001
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.12
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.62
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.0
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
,,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.25
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779399999999999
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89425
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8904700000000001
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.62
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9601700000000001
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05711
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.25
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.62
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
,,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
,,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,152.75
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,156.0
,,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,41.12
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
,,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
,,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9268200000000001
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816600000000001
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9562700000000001
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.25
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.38
,,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-77.94
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85046
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9231299999999999
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.16164
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.38
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.12
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.38
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
,,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9047799999999999
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340200000000001
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.12
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87921
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711299999999999
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.28551
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.12
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.12
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
,,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,122.0
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
,,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,45.75
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
,,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
,,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81787
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7792
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718600000000001
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75775
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8240000000000001
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.12
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.75
,,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.25
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99164
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9254700000000001
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686899999999999
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.25
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8748100000000001
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9693
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7156
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.88
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.5
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
,,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
,,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,107.62
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
,,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,52.12
,,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
,,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717299999999999
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9972799999999999
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7851199999999999
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.12
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.25
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.12
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86865
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34289000000000003
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.88
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.12
,,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99603
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81097
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87466
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.88
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.0
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.88
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9425
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8703
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
,,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.62
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
,,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
,,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,43.38
,,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
,,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8466799999999999
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95288
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8012100000000001
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
