Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8034600000000001
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
,,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8249200000000001
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9149799999999999
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
,,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452200000000001
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76681
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
,,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,104.75
,,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81787
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8541200000000001
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.31
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86062
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56863
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
,,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7552800000000001
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88113
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.56
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96744
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649899999999999
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.38
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.12
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.12
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.75
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.25
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,96.12
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,119.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,48.88
,,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
,,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84201
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795200000000001
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96249
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722299999999999
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728700000000001
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9024
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.25
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.25
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.5
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
,,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.57
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94186
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7139800000000001
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87729
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9549200000000001
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.75
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
,,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,106.62
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
,,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,128.12
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
,,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,86.88
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
,,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.56
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916299999999999
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9459200000000001
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93558
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813799999999999
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74917
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.62
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.88
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.75
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.75
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
,,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.81
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95929
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74563
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92456
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635600000000001
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.62
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.75
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
,,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,94.75
,,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,135.88
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,136.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
,,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864200000000001
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9316399999999999
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.88
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8829600000000001
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,64.5
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,66.62
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.62
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.25
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
,,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8459399999999999
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8723700000000001
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.25
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8965700000000001
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9254399999999999
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.88
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.38
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.5
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
,,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
,,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,142.12
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
,,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
,,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97101
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
,,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
