Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9832200000000001
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9467200000000001
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.75
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.25
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
,,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72277
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
,,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.94
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92905
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4280600000000001
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.38
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.25
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
,,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
,,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,141.0
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
,,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
,,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
,,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89517
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9846799999999999
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8953200000000001
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9345399999999999
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9356399999999999
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.12
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
,,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837299999999999
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9345100000000001
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96725
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95886
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91159
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.88
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,109.88
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
,,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
,,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,77.62
,,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88379
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941899999999999
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.75
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.62
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.88
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
,,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.94
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111899999999999
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6956100000000001
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
,,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869399999999999
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96139
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93658
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.88
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.38
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.12
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,124.12
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,124.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,124.75
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
,,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,79.0
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
,,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.63
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9645100000000001
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92627
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9865700000000001
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9851700000000001
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486700000000001
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.0
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,62.12
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
,,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.75
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8446
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
,,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9574600000000001
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.38
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.25
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.75
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,122.5
,,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,152.12
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,154.75
,,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
,,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
,,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9644799999999999
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96555
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8579399999999999
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99585
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,122.12
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,122.62
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.38
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.0
,,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79638
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.5
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.12
,,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787600000000001
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736299999999999
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.62
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.75
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.62
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.12
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
,,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,225.5
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,226.62
,,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
,,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
,,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95029
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487899999999999
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89355
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9690200000000001
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
