Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.0
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.25
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.38
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.75
,,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90845
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72869
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9984700000000001
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,70.12
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,71.0
,,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.38
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90628
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723799999999999
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9109799999999999
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.0
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.12
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,75.25
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
,,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.88
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
,,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,161.0
,,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
,,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9326200000000001
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784200000000001
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93115
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895299999999999
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94665
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.88
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,93.25
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,93.38
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.25
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
,,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9947799999999999
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76437
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
,,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9384100000000001
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98346
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.38
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,80.5
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.75
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.62
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,131.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,201.12
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,207.12
,,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
,,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
,,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864799999999999
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.88
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
,,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855299999999999
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8207399999999999
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.5
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,83.62
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,83.88
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.75
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.38
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
,,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9363100000000001
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9223299999999999
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534299999999999
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747899999999999
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.12
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.38
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.88
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.25
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
,,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,118.25
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,190.5
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,190.75
,,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
,,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91827
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92004
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.5
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.5
,,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648100000000001
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87051
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,63.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574600000000001
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80853
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.38
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.5
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.12
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.38
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.25
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.5
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
,,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
,,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,147.88
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
,,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,99.25
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
,,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
,,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438200000000001
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328299999999999
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
,,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86682
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.0
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.12
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.88
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
,,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88754
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80304
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9484600000000001
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255899999999999
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.88
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.88
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.25
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.88
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
,,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,157.38
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,159.12
,,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
,,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754299999999999
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406100000000001
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842200000000001
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75546
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87689
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
