Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
,,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683200000000001
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91556
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784799999999999
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9864799999999999
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75976
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.0
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.12
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.12
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,95.75
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,95.88
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.88
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
,,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,139.0
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,139.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,142.12
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,143.25
,,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86593
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686899999999999
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.38
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
,,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561200000000001
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81061
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9655100000000001
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
,,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.25
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8281799999999999
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671299999999999
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
,,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8866299999999999
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.5
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.75
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.5
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.62
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
,,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,138.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
,,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,108.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,108.0
,,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9627100000000001
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9239799999999999
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88016
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9720799999999999
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81842
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89599
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
,,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88812
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9277299999999999
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430200000000001
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
,,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733299999999999
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91485
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
,,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
,,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
,,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94214
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93317
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91351
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
,,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94321
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90365
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.38
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.62
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.5
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.62
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.75
,,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85303
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558399999999999
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
,,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91348
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778399999999999
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.12
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.12
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.12
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.38
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.25
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
,,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
,,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,138.25
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,138.88
,,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
,,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
,,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415899999999999
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8963
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.62
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.88
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9288
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79251
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91565
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
,,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9915200000000001
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98935
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
,,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9612700000000001
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9348700000000001
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9486399999999999
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.25
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.5
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.38
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,103.75
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
,,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
,,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,89.25
,,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
,,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9811700000000001
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733299999999999
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86941
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9621299999999999
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85949
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752200000000001
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.25
