Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.25
,,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.25
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86719
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85467
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98636
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
,,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9195200000000001
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98611
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.12
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,88.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,88.75
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.62
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,132.75
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,133.0
,,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
,,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
,,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9175700000000001
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89566
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.12
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.12
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.87
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93106
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75427
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8312700000000001
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
,,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89123
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85052
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92911
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94296
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
,,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
,,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8778100000000001
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93161
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82376
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.5
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9475100000000001
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75567
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438700000000001
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
,,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89059
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7564
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
,,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9325600000000001
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8810399999999999
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85501
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.5
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
,,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,64.38
,,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,67.75
,,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85946
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8831200000000001
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75198
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9117700000000001
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79556
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.88
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
,,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862899999999999
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87955
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88928
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85177
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96078
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.75
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
,,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,64.75
,,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
,,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.56
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85565
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7923899999999999
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8056
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.794
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
,,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83096
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9396700000000001
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93375
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93732
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9114700000000001
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92715
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.62
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
,,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,83.5
,,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.5
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,56.88
,,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
,,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8827799999999999
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9625799999999999
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8442700000000001
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
,,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86621
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79767
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80929
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
,,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
