Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92215
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444899999999999
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9222100000000001
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9421700000000001
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85235
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
,,2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
,,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
,,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.75
,,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
,,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86764
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701200000000001
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87997
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90405
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472299999999999
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82147
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
,,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.12
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9124399999999999
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70004
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
,,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94791
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86651
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.5
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.5
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
,,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
,,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.62
,,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96204
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8689600000000001
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75125
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73623
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.62
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.62
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.62
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
,,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7759699999999999
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7638199999999999
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8319700000000001
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8749100000000001
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96329
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
,,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,109.62
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,109.62
,,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
,,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,61.0
,,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8965700000000001
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9620700000000001
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9382
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9349700000000001
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73846
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83099
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.88
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
,,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.38
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.5
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64904
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74328
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175600000000001
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
,,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
,,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,67.25
,,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
,,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80737
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8761
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283100000000001
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7964100000000001
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80365
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.75
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.12
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
,,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.82
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71872
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58502
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9202
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012699999999999
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74987
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9159799999999999
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
,,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,60.38
,,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
,,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
,,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83114
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97272
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9101899999999999
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92279
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81491
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7579899999999999
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
,,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79583
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7597
