Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473600000000001
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8231200000000001
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78955
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87259
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
,,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
,,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
,,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88736
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89871
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
,,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80224
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79861
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
,,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.07
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8348399999999999
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72839
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89026
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81698
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548899999999999
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9042
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.88
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,59.0
,,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
,,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.5
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.25
,,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
,,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89541
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404899999999999
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8655700000000001
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772299999999999
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8718899999999999
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8186
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
,,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.31
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86349
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75595
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82101
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
,,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82181
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81482
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
,,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.0
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
,,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.87
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7832899999999999
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94763
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8735
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473600000000001
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8558
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90756
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
,,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87723
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8764
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80566
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766200000000001
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78177
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9149799999999999
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
,,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
,,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
,,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90402
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91009
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89575
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.75
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8132
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90091
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
,,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8032199999999999
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8456100000000001
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85293
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.0
,,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8541799999999999
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81579
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88159
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
,,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.38
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
,,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79892
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8653200000000001
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8270799999999999
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.37
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94009
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77646
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9289200000000001
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
,,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80185
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83996
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9356700000000001
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
