Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9025299999999999
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87182
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8944700000000001
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
,,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
,,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
,,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84546
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89035
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86749
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.75
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.75
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9106700000000001
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81506
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9314600000000001
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79059
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84805
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325899999999999
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81903
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
,,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
,,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
,,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9043
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8511
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.5
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.62
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371299999999999
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81277
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8919100000000001
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9395100000000001
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77053
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412200000000001
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84115
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80365
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8862899999999999
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
,,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
,,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,61.12
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
,,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
,,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
,,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9063399999999999
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9419200000000001
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8748100000000001
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87665
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79077
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9474799999999999
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
,,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.5
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81607
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75802
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92358
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8229299999999999
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8486899999999999
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83944
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.38
,,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,62.0
,,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
,,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
,,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.87
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76077
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693299999999999
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8695
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85574
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78582
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9284
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.25
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
,,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.38
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.13
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827200000000001
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73654
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91354
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8372799999999999
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81353
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8637100000000001
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
,,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
,,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,61.75
,,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
,,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.25
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72601
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8681
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8655700000000001
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81717
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9244100000000001
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
,,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89471
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79855
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
