Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8940100000000001
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7670899999999999
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93768
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
,,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
,,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
,,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
,,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89123
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606299999999999
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8377399999999999
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78814
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8022699999999999
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81765
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78451
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9295
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706299999999999
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7105100000000001
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,71.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
,,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91727
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8316
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574600000000001
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8268700000000001
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79776
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
,,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.81
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81118
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72924
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89007
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81186
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80319
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9075
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,72.88
,,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
,,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.12
,,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
,,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375899999999999
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93353
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85577
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9158
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8351700000000001
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85196
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
,,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.56
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67474
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78054
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84903
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9052100000000001
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.88
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
,,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
,,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
,,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87982
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91861
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88931
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9578200000000001
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83319
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95673
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
,,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8562299999999999
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6672600000000001
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84955
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7893
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96283
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,61.5
,,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
,,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,72.88
,,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
,,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93353
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552299999999999
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86392
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95175
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8238200000000001
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9620700000000001
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
,,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.31
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9488200000000001
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6856
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
