Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84341
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79586
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93545
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,69.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.88
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
,,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86236
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85605
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9046
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8272700000000001
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
,,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.25
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81985
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6256
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266700000000001
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8252799999999999
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83154
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90964
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.5
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.75
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,59.38
,,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
,,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
,,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
,,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8739299999999999
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86719
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.69
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78042
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9576100000000001
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.75
,,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.56
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611200000000001
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75656
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8839100000000001
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8257700000000001
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8633700000000001
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83081
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
,,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
,,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85098
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8750600000000001
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9406700000000001
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81793
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78573
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
,,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80124
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89676
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
,,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84845
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79547
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.892
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
,,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,59.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
,,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
,,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9103100000000001
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90835
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8508
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9339
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.863
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8044100000000001
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8092
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88534
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8548600000000001
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7839
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
,,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85272
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9314600000000001
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94079
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80896
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.31
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87164
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81701
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87146
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81619
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
