Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.62
,,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,77.88
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
,,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91476
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9107700000000001
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96826
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8973700000000001
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486899999999999
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
,,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87103
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81433
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87713
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7943100000000001
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.12
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,77.0
,,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
,,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91394
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9720799999999999
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8957799999999999
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94275
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8949299999999999
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006299999999999
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8368200000000001
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9731700000000001
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.81
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9466200000000001
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77353
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88174
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.25
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
,,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
,,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8927299999999999
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653299999999999
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88284
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409799999999999
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8831200000000001
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87515
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
,,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82904
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7467
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9364299999999999
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9522700000000001
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88608
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8778100000000001
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.62
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.75
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
,,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,78.88
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
,,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8489700000000001
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9532200000000001
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9005700000000001
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84924
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94925
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
,,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8359
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75698
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9374399999999999
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85064
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8756700000000001
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90875
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
,,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,67.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
,,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
,,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
,,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8703299999999999
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8832399999999999
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92645
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9170799999999999
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9045700000000001
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.88
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
,,2023-06-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80206
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
,,2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9295899999999999
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94995
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
