Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
,,2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
,,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
,,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.25
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
,,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85046
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813799999999999
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9294399999999999
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95032
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89615
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89117
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
,,2023-06-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78262
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7977
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587399999999999
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9045700000000001
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86419
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9345399999999999
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.38
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.5
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
,,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,82.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
,,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84939
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9839200000000001
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9132399999999999
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.75
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8725299999999999
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9194
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
,,2023-06-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90649
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71539
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.37
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88641
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7955899999999999
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87976
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
,,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
,,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8493
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86526
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80472
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91681
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
,,2023-06-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.5
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8793
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79861
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9084200000000001
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94034
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91864
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720399999999999
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.12
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,83.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,73.12
,,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
,,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9330700000000001
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747899999999999
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84298
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774200000000001
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90249
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79693
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
,,2023-06-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.37
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85895
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76507
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
,,2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9076200000000001
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9214200000000001
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393299999999999
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,93.88
,,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,71.5
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.62
,,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8661200000000001
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97769
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9410700000000001
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9326200000000001
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92966
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.62
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
,,2023-06-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8604700000000001
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61611
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9117700000000001
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473299999999999
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316899999999999
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.38
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
