Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
,,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
,,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
,,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88666
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829399999999999
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87424
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91327
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88644
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
,,2023-06-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90243
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82895
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9500700000000001
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406700000000001
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.38
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.38
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
,,2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
,,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
,,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,72.12
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
,,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
,,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8808299999999999
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8658399999999999
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88534
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92642
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.0
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.25
,,2023-06-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81335
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77508
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93848
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88229
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9241299999999999
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
,,2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,90.12
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
,,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
,,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
,,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
,,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968799999999999
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9306
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.88
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
,,2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9228200000000001
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9183899999999999
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595600000000001
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.0
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.25
,,2023-06-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.25
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82934
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9182100000000001
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93014
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88574
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93075
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.12
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.62
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
,,2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
,,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
,,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,90.12
,,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
,,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8917200000000001
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9090600000000001
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
,,2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566899999999999
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95114
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90594
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
,,2023-06-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8931600000000001
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84131
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94589
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9300200000000001
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89145
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662200000000001
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.88
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.75
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
,,2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
,,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,104.38
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,104.62
,,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
,,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
,,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91659
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9204100000000001
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
,,2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97534
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94473
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83383
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
,,2023-06-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87854
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9564799999999999
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96951
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9337799999999999
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.62
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.25
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
