Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,110.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
,,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
,,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,75.12
,,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
,,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89545
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98135
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90607
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
,,2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9430799999999999
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94934
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.38
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
,,2023-06-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86224
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444899999999999
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9213600000000001
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582799999999999
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9370700000000001
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.75
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
,,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
,,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
,,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
,,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9753700000000001
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
,,2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9618200000000001
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96698
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93829
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.25
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.38
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.38
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
,,2023-06-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169299999999999
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9520000000000001
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92789
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.12
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,105.25
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
,,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,128.75
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
,,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
,,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
,,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
,,2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9457399999999999
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91394
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.75
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.12
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
,,2023-06-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89194
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86325
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9073200000000001
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
,,2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335899999999999
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9105200000000001
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98605
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.25
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
,,2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
,,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.75
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.25
,,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,102.0
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
,,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
,,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274600000000001
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9683200000000001
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.12
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.5
,,2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9585
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.75
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,71.75
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,72.0
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.88
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.88
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
,,2023-06-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90909
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7955
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492200000000001
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.88
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.88
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.12
,,2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
,,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,169.25
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,169.88
,,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,115.12
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
,,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
,,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94455
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96139
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
,,2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.88
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.88
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.88
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.5
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.5
,,2023-06-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96704
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9383799999999999
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92364
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94394
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95068
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.62
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.62
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.62
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
