Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,122.38
,,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,149.5
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,149.5
,,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
,,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
,,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834299999999999
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95242
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.12
,,2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99069
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.0
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,83.75
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,84.25
,,2023-06-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86285
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
,,2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9170799999999999
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.38
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.62
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.75
,,2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.62
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,102.38
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
,,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,134.25
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,134.5
,,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,182.62
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,182.75
,,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
,,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.897
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94073
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
,,2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88913
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98444
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,76.75
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,77.38
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.38
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.38
,,2023-06-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.38
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87015
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
,,2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93524
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94086
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.38
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.75
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.0
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.12
,,2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,153.25
,,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,128.62
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
,,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,177.5
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
,,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
,,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91327
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813200000000001
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9651799999999999
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
,,2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9600200000000001
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9420200000000001
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9701799999999999
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.0
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
,,2023-06-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.25
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85519
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92401
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91458
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.88
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.12
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.88
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.0
,,2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,110.38
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
,,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
,,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,157.25
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,157.38
,,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
,,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9188200000000001
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574299999999999
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.5
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
,,2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92389
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9337799999999999
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.5
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.12
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
,,2023-06-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8415799999999999
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93201
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95114
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491299999999999
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717100000000001
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.75
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.38
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.12
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.0
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.38
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.5
,,2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.38
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,125.75
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,126.25
,,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,124.88
,,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,112.5
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
,,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
,,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97714
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9629200000000001
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.62
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.62
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
,,2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9492799999999999
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93063
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.75
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.88
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
,,2023-06-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91199
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89297
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9316700000000001
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.0
,,2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.75
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.5
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
,,2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,129.38
