Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,136.88
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,137.25
,,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,109.38
,,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
,,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9557200000000001
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.38
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.25
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.62
,,2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9214200000000001
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.38
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.38
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.38
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.0
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.62
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
,,2023-06-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9021
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402799999999999
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94937
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9720799999999999
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.12
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.88
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.62
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
,,2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,137.12
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
,,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,125.25
,,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,104.38
,,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
,,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9188200000000001
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9447
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406700000000001
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
,,2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675299999999999
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88736
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95721
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.25
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.5
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.62
,,2023-06-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9434799999999999
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8373700000000001
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
,,2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91171
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.38
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.75
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.88
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.75
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
,,2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
,,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,125.88
,,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,103.5
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,104.0
,,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
,,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8938
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94189
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88171
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
,,2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97293
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9639
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.38
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.38
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.62
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.88
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.75
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
,,2023-06-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8789
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483299999999999
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595899999999999
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.25
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.62
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.38
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.5
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.12
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.38
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
,,2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
,,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,153.0
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,162.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,122.88
,,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
,,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92853
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9401799999999999
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90497
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.0
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
,,2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91266
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9596600000000001
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.5
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.62
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.5
,,2023-06-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9048799999999999
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9006299999999999
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.5
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94314
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.38
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.62
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.75
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.38
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.38
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,133.38
,,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
,,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
,,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
,,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9021299999999999
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768100000000001
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91986
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
,,2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454600000000001
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85101
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9208700000000001
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
,,2023-06-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836700000000001
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9018200000000001
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
,,2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792799999999999
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,87.62
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,88.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.88
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.0
,,2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.88
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
,,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,158.0
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,158.25
,,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
