Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,125.5
,,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91159
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501299999999999
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96005
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9611200000000001
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.0
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.12
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.12
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
,,2023-06-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88589
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648100000000001
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97403
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96011
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.75
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.75
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.75
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.25
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.38
,,2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,139.62
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
,,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,195.5
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,195.5
,,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
,,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
,,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90585
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9357
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8973700000000001
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98334
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98785
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.88
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,70.12
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,70.25
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.12
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,82.88
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,83.12
,,2023-06-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86566
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8980100000000001
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638399999999999
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324899999999999
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.75
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.75
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.75
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.88
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.0
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.88
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,153.25
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
,,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,162.25
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
,,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,139.0
,,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
,,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92648
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736600000000001
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.38
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.38
,,2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778100000000001
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94995
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9292600000000001
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.25
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.38
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.25
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
,,2023-06-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88089
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593799999999999
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9790000000000001
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,87.88
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,88.0
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.88
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.75
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.88
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.88
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
,,2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,164.62
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,164.75
,,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,150.0
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,150.12
,,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,114.25
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
,,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
,,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9041100000000001
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444299999999999
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.38
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
,,2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9683799999999999
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9536100000000001
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.12
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.0
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.38
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.12
,,2023-06-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89651
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90784
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
,,2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9830899999999999
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97806
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,97.12
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,103.25
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.75
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
,,2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,163.75
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
,,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,168.88
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,169.5
,,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,141.62
,,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803799999999999
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516600000000001
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.0
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.75
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606299999999999
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88959
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
,,2023-06-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89245
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9239799999999999
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
,,2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9841
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778100000000001
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,109.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,109.38
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.38
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.88
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.75
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
,,2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,180.38
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
,,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,147.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
,,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,112.88
,,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
,,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
