Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94788
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95526
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
,,2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93295
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9385100000000001
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.62
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.88
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.75
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
,,2023-06-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89575
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9035299999999999
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
,,2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9909100000000001
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829100000000001
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,98.62
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,102.0
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.25
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,114.12
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,118.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.88
,,2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.12
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,171.38
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,174.5
,,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,191.0
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,195.75
,,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,153.5
,,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
,,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93848
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9382
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
,,2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95215
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95331
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.75
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.0
,,2023-06-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.88
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
,,2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761299999999999
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816600000000001
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,85.62
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,85.88
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.88
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.5
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.88
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.75
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
,,2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.25
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,153.88
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,156.75
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,157.12
,,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
,,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
,,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800399999999999
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95029
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.62
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
,,2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9752200000000001
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696299999999999
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.25
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,65.25
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,65.5
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
,,2023-06-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92706
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97144
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.25
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.5
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.0
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.88
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.75
,,2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,150.62
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
,,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,176.38
,,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,141.62
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
,,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
,,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928600000000001
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835200000000001
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9396700000000001
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9108
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.38
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
,,2023-06-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96365
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99716
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.0
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.12
,,2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.12
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98083
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9688100000000001
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9640799999999999
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.5
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.62
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.0
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.25
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.25
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.75
,,2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,152.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,152.5
,,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
,,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,147.88
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
,,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
,,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92499
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859899999999999
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9427200000000001
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
,,2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,69.62
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,69.62
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.62
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.38
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.38
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.38
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.88
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.88
,,2023-06-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.88
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9681700000000001
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.12
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
,,2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718899999999999
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.12
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.88
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.0
,,2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,170.25
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,170.62
,,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,168.88
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,169.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,160.12
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
,,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
,,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
