Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94775
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9072899999999999
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.75
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
,,2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.62
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930700000000001
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9659399999999999
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.62
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.0
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.88
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.5
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.62
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.62
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.62
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.75
,,2023-06-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.75
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9803200000000001
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765299999999999
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.12
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
,,2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776299999999999
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545600000000001
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888600000000001
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.25
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.5
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.38
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.5
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.62
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.88
,,2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,173.62
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,173.88
,,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,176.75
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,177.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
,,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
,,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9359700000000001
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95016
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.75
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.88
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
,,2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9800700000000001
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,83.25
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,83.38
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.25
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
,,2023-06-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.25
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9981700000000001
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.12
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.5
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.5
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.88
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.0
,,2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779700000000001
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.75
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,83.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.88
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.5
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.88
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.62
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.0
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,61.12
,,2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,160.5
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,160.75
,,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,227.0
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,227.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,170.38
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,170.5
,,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
,,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90369
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
,,2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9961200000000001
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9391799999999999
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,88.75
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,88.75
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.75
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.62
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.88
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.75
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
,,2023-06-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968899999999999
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.62
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.12
,,2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.88
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97629
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,74.12
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.25
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.12
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.75
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.12
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.88
,,2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,197.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,197.38
,,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,193.5
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,195.5
,,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
,,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
,,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9408299999999999
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697899999999999
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.25
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
,,2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888600000000001
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.25
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.62
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.12
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.0
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,76.38
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,77.88
,,2023-06-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.25
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9793700000000001
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946299999999999
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.88
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.25
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.0
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.38
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.25
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
,,2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.88
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.62
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.75
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
,,2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
,,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,184.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,182.25
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,183.75
,,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
,,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87866
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9509299999999999
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.38
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9723200000000001
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87546
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.25
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.38
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.25
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.88
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,63.62
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.38
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
,,2023-06-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9841
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917600000000001
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.62
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
,,2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797100000000001
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98172
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,80.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.12
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,51.5
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
,,2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,168.25
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,168.38
,,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,192.0
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,193.5
,,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,127.62
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
,,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
,,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88681
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9763799999999999
