Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9926799999999999
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
,,2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.12
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9560799999999999
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92981
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.62
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.75
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.62
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.75
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
,,2023-06-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882799999999999
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901399999999999
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.5
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.62
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.75
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
,,2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9702799999999999
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.88
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.25
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
,,2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,136.62
,,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,176.0
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,176.25
,,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
,,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
,,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92709
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96857
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
,,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688700000000001
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776299999999999
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9424100000000001
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.12
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,65.0
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
,,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9865700000000001
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899600000000001
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.5
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,54.25
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,54.5
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.38
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
,,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92786
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924299999999999
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707600000000001
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.75
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.88
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.75
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,118.12
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,118.5
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.38
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.38
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
,,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
,,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,248.0
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,255.38
,,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.75
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,143.88
,,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
,,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856600000000001
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715600000000001
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98129
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.38
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
,,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9764700000000001
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.5
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.0
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,61.12
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.12
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.5
,,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928899999999999
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.88
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,59.62
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,61.38
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.38
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.62
,,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9778700000000001
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.5
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.38
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,87.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.38
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.25
,,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,166.25
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
,,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,228.88
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,230.5
,,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,162.75
,,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
,,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671299999999999
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.75
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.88
,,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.75
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99826
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95035
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84625
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,140.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,140.5
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.12
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.88
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
,,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98187
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8669100000000001
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.0
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.12
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
,,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776600000000001
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.38
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.88
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.62
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,103.38
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,103.5
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.25
,,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,256.62
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,258.5
,,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,179.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,180.88
,,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,156.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
,,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
,,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.38
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.62
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
,,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99777
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92819
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9347200000000001
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,143.62
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,143.88
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.75
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.25
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
,,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798600000000001
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87982
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9986
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.0
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.12
,,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9638100000000001
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9622200000000001
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.25
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.75
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.12
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.88
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,69.12
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,69.25
,,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,278.75
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,279.25
,,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,145.12
,,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,193.62
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,193.62
,,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
,,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9877600000000001
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
