Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
,,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9391799999999999
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,79.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,79.25
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.12
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.12
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
,,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9214200000000001
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9029200000000001
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957600000000001
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
,,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9525399999999999
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.75
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.0
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.38
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.62
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.88
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.12
,,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,155.62
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
,,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,181.12
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,182.62
,,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,157.38
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
,,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
,,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688399999999999
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.88
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.12
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.12
,,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.12
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9833700000000001
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9765299999999999
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.62
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.62
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.75
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.38
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.12
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.62
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
,,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93521
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8747799999999999
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9955700000000001
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.0
,,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98346
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.38
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.38
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.38
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.5
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.75
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.25
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
,,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.25
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,158.25
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,158.38
,,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,167.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,168.5
,,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
,,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
,,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9966700000000001
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9174200000000001
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.12
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.12
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.12
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.12
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
,,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9434799999999999
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.948
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.5
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.38
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.88
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.38
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
,,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9141799999999999
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
,,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472299999999999
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,92.25
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.5
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.38
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.25
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.38
,,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.38
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,157.25
,,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,207.25
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,208.5
,,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
,,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
,,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8991399999999999
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.75
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.88
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.12
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89856
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581299999999999
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.38
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.5
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.38
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.62
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.5
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
,,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8470700000000001
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96967
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
,,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9666399999999999
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93463
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729899999999999
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.12
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.5
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.0
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.38
,,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.25
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
,,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,126.25
,,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,124.75
,,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94876
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9680200000000001
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9316399999999999
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-88.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9483600000000001
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86313
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.014509999999999999
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.62
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.62
,,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85644
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682299999999999
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94809
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93765
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8749100000000001
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.12
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.12
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.88
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,102.5
,,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
,,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,56.88
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
,,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
,,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97583
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.88
