Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
,,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.12
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96365
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8968200000000001
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.008440000000000001
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.62
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.75
,,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.62
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071600000000001
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8959600000000001
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516899999999999
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92984
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.38
,,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,109.88
,,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
,,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
,,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819899999999999
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99106
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.38
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
,,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95895
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89825
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747299999999999
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.38
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.5
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.38
,,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871700000000001
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9438200000000001
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
,,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501299999999999
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9377700000000001
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.75
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.62
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.0
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.38
,,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,109.88
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,115.62
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,142.5
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
,,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
,,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8883
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89776
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321299999999999
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93661
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
,,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9213899999999999
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9615799999999999
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.62
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.62
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.12
,,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,112.75
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,113.38
,,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,127.75
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,127.88
,,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
,,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
,,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76385
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880299999999999
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.12
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97314
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69586
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55398
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.75
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
,,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85931
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9156200000000001
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577600000000001
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613299999999999
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9502299999999999
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.38
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.38
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.38
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,107.12
,,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,104.5
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
,,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
,,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84726
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9655799999999999
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8745700000000001
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85745
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821700000000001
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.12
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9238
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86429
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.0
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.5
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.62
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.5
,,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,104.5
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
,,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
,,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,88.25
,,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
,,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80203
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882200000000001
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631299999999999
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.62
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
