Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.56
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9486100000000001
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6501399999999999
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.5
,,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.5
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.785
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
,,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9553799999999999
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
,,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,105.38
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,105.5
,,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,112.75
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,113.12
,,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,97.62
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
,,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
,,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9601700000000001
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83709
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.88
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96796
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5422899999999999
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51583
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.62
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.62
,,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.62
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90256
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8473799999999999
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103700000000001
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8046800000000001
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831200000000001
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.25
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.38
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
,,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
,,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
,,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
,,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.44
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53054
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84906
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78222
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73516
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
,,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84311
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88861
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133899999999999
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90207
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
,,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,87.25
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
,,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
,,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,83.0
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,83.25
,,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
,,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7323
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91748
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93048
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.69
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80185
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88623
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51156
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.88
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.88
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.25
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.38
,,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.38
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8612
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91586
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9240700000000001
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9939600000000001
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.88
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.25
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.0
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.38
,,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.25
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
,,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
,,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
,,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
,,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92825
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9083200000000001
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.12
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922399999999999
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65985
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47778000000000004
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.75
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.5
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.0
,,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.75
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9050299999999999
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7842399999999999
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8781399999999999
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95462
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.38
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.62
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,56.25
,,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
,,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8237899999999999
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92761
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9489700000000001
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
