Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606299999999999
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69308
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9307200000000001
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
,,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8546100000000001
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78189
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776600000000001
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90701
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95447
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76052
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.75
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.0
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
,,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
,,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,89.62
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
,,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
,,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.46266999999999997
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93606
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94873
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
,,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98221
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94104
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779299999999999
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.5
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.38
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
,,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86651
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75778
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8605299999999999
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.81
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96439
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89456
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26876
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.5
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.62
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
,,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
,,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
,,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,49.38
,,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
,,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.5
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5838899999999999
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9232799999999999
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8024899999999999
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91794
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
,,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9383799999999999
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8309
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89291
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9435100000000001
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249299999999999
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.62
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.12
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.88
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.62
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
,,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,91.62
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,92.12
,,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
,,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,77.88
,,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
,,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-109.31
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19908
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94037
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933200000000001
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70813
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74636
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.12
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.12
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
,,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9407
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84375
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9143100000000001
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9415
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96585
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.38
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.25
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.25
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
,,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,122.0
,,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
,,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
,,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.81
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1599
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9342600000000001
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9802200000000001
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.12
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
,,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.75
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73117
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87982
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
,,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992600000000001
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508700000000001
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.12
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.38
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8977
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88928
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.0
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.12
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
,,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
,,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
,,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.44
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.56371
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94421
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
,,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9596600000000001
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8902
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81582
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
