Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
,,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8752700000000001
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547100000000001
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9380200000000001
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9498
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62661
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.12
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.25
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.5
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.38
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,101.25
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,101.75
,,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,130.12
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,130.38
,,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8221700000000001
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8802200000000001
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.19
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94485
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23881999999999998
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.5
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.75
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.25
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
,,2023-06-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98825
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7832899999999999
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9387200000000001
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95737
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7724300000000001
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.88
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.25
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
,,2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,103.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
,,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,110.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,47.38
,,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
,,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95163
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93915
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.38
,,2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.38
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.06
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96078
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90179
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5038699999999999
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.0
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.88
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.75
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.06
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80307
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94604
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95816
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76083
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.75
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.38
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
,,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,108.25
,,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,53.5
,,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
,,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.19
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30114
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
,,2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-97.5
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94491
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42098
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.09862
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.38
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.12
,,2023-06-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.25
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97995
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8562299999999999
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838899999999999
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94229
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5292899999999999
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,73.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,73.62
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.88
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.12
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
,,2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,123.5
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,123.62
,,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,79.62
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
,,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.88
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,48.62
,,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
,,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.44
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.40902
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9390200000000001
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
,,2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79562
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76327
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87887
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
,,2023-06-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967299999999999
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97409
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697899999999999
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.38
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.62
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-109.69
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9694799999999999
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454299999999999
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.15962
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.62
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.62
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.75
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.12
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
,,2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
,,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
,,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,61.38
,,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.35348
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94614
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.81
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8406299999999999
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7014100000000001
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32921
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.88
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.12
