Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.12
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9023700000000001
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89975
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-112.5
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94305
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23064
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.25
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.5
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.88
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
,,2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
,,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,44.0
,,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
,,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-53.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.39202
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82068
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.06
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9650299999999999
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5887399999999999
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60217
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
,,2023-06-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87259
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
,,2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94635
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89264
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.38
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,93.12
,,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,86.62
,,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,67.25
,,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
,,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98025
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9300799999999999
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96075
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.0
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.12
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.12
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97983
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8343799999999999
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7731
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.25
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.5
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.88
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
,,2023-06-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80557
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93729
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95511
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99335
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.5
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.62
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,88.25
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.75
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.12
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,127.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,132.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,135.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,74.62
,,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.31
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07301
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9829700000000001
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88675
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.81
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.87
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39745
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34917
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.25
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.38
,,2023-06-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.38
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.12
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
,,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747299999999999
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776299999999999
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9436
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.38
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.12
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.25
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.0
,,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.12
,,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
,,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,56.25
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,56.38
,,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.31
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02962
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9226700000000001
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8232700000000001
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-128.37
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9724700000000001
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91714
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.52331
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.38
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.62
,,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8789299999999999
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9381700000000001
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.75
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9814799999999999
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85211
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00722
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,114.0
,,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
,,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,32.88
,,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
,,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-64.75
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29241
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8947700000000001
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87118
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-91.75
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79538
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03688
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.0
,,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
