Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9033200000000001
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97708
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696299999999999
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8800899999999999
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.38
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.0
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.75
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.25
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,113.5
,,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,117.0
,,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,44.12
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
,,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
,,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90161
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9759200000000001
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96677
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
,,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6340600000000001
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8664200000000001
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.88
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.88
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
,,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728700000000001
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94229
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
,,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9187
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92358
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75735
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
,,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,97.75
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
,,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9374399999999999
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795200000000001
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88385
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.38
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-109.56
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84991
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77755
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28884
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.12
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.12
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.0
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.25
,,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9575799999999999
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92789
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89218
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9603299999999999
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58315
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.88
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.25
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
,,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,85.88
,,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
,,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,37.38
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,37.62
,,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
,,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89123
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9477200000000001
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89761
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845299999999999
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95895
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9273100000000001
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.5
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.38
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
,,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9710700000000001
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9391799999999999
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9886799999999999
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
,,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9328299999999999
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77249
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.12
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.25
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
,,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,115.62
,,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,125.0
,,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
,,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
,,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2798
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8901700000000001
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-98.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9627100000000001
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11363
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,84.5
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,91.38
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.62
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.25
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.38
,,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.38
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.75
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97214
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83062
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.62
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.75
,,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.62
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754299999999999
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9624299999999999
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93622
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.62
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.88
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.75
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,171.38
,,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
,,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
,,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.5
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.38027
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393600000000001
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88507
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.0
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.12
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92779
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90985
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81634
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.5
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
,,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
