Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9544100000000001
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81176
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9277299999999999
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72354
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.88
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
,,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,99.75
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
,,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,61.12
,,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83291
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9728100000000001
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
,,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83999
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91135
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.5
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.62
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.62
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
,,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9517200000000001
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.44
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9710700000000001
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8430799999999999
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55135
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.88
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.25
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.62
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.25
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
,,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,108.75
,,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,86.12
,,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,68.5
,,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
,,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89435
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90515
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-70.94
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87625
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75695
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26558000000000004
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.25
,,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85565
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9662200000000001
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91858
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77685
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.25
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.25
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.12
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
,,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
,,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,53.25
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,54.0
,,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
,,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9147299999999999
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361299999999999
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8337399999999999
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9061600000000001
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70263
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.38
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.12
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
,,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772299999999999
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.75
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
,,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9771700000000001
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91165
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.62
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,74.75
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.38
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.88
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
,,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.38
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,133.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,146.62
,,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,94.38
,,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
,,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
,,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638399999999999
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9367700000000001
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94211
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.62
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.88
,,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.88
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.94
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.56
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9413100000000001
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61419
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5194
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.5
,,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
,,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.87
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404299999999999
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6564300000000001
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.62
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
,,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,111.0
,,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
,,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7861899999999999
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8363
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89404
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79171
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81003
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
,,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8255899999999999
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
