Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.25
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.25
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.75
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
,,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,90.0
,,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
,,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
,,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79687
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9708899999999999
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79989
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9045700000000001
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73764
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.88
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
,,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.07
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68542
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827600000000001
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
,,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9374100000000001
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9258700000000001
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9016700000000001
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.0
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.12
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.62
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,108.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
,,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
,,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
,,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9525399999999999
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80377
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827899999999999
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76284
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.25
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.62
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
,,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91995
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73843
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92074
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9589799999999999
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8916299999999999
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.25
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,87.0
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
,,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,141.62
,,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,58.38
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
,,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
,,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85156
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94989
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.0
,,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.88
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-62.69
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7460899999999999
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4114600000000001
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.38
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.38
,,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.38
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611799999999999
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90665
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93606
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96268
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7467
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.75
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.88
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.25
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.62
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
,,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,108.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,118.75
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,125.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,54.12
,,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
,,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835200000000001
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88971
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.12
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9824799999999999
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7469100000000001
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.75
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.12
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.12
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.88
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
,,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9341700000000001
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9551700000000001
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91522
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9182100000000001
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9391799999999999
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95483
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.12
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.12
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,109.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,70.0
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
,,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
,,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640200000000001
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.25
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.5
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.75
,,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8867200000000001
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210799999999999
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91064
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9920700000000001
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8242799999999999
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
