Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
,,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92856
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9544100000000001
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76831
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.88
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.62
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
,,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
,,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,116.75
,,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,89.38
,,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
,,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96075
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
,,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.5
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,64.38
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.62
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
,,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80557
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9936799999999999
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.12
,,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75549
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.25
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.12
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.75
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.25
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
,,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,114.62
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
,,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,96.5
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,97.0
,,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
,,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8520200000000001
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747299999999999
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96609
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
,,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78885
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
,,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8709399999999999
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662200000000001
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810100000000001
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79577
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9156200000000001
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,95.0
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
,,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
,,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
,,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9219700000000001
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88605
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91415
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94153
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.12
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
,,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99387
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77325
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.88
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.25
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
,,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9267
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9363100000000001
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.12
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
,,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,106.38
,,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,98.62
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
,,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
,,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90838
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787299999999999
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.88
,,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89581
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9904200000000001
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9606
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,79.25
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,79.5
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.38
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.0
,,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943200000000001
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75085
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
,,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86603
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659700000000001
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.38
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.62
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
,,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,94.75
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,95.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
,,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
,,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
,,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9129299999999999
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89746
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9652700000000001
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.75
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.62
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.88
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
,,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91974
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842799999999999
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
