Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
,,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9694200000000001
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.75
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
,,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,143.5
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
,,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
,,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
,,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85144
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90661
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.62
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.88
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9461700000000001
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603299999999999
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.5
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
,,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94537
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95291
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013399999999999
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8885799999999999
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,83.25
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,84.38
,,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,144.0
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,144.25
,,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
,,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9108299999999999
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88656
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9426
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.12
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.38
,,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574299999999999
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724299999999999
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393299999999999
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
,,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9385100000000001
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87131
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412799999999999
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89349
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778100000000001
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.38
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.62
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.88
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.38
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
,,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
,,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,116.0
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
,,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
,,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
,,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82696
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9248299999999999
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.5
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
,,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93591
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9345399999999999
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
,,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.892
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325200000000001
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9491299999999999
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95349
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.88
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
,,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
,,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,103.38
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
,,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,105.25
,,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89471
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9582200000000001
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90869
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411299999999999
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.75
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
,,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92889
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9456200000000001
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
,,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88339
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90265
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.38
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.25
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
,,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
,,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
,,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9199200000000001
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9158299999999999
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9319799999999999
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928600000000001
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8225100000000001
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021899999999999
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.5
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.75
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.62
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829100000000001
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9010600000000001
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9402799999999999
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
