Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353299999999999
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789700000000001
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.88
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.75
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.12
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.5
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,135.5
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,136.38
,,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
,,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
,,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9166200000000001
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86923
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032899999999999
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9580700000000001
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.75
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.88
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
,,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.0
,,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201299999999999
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95554
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78399
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.38
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.88
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.25
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,100.38
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,105.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
,,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,100.5
,,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
,,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484600000000001
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89645
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79419
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545899999999999
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
,,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82358
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80111
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.25
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.5
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
,,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
,,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
,,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
,,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566600000000001
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
,,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8664799999999999
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82989
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.5
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.62
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.5
,,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728100000000001
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92535
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494600000000001
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
,,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88864
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96378
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.62
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.62
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.75
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.75
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
,,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,130.12
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,137.5
,,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.75
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,117.88
,,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
,,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82657
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8968200000000001
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94757
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98029
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9733299999999999
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.88
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.12
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.38
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.88
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.38
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.5
,,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561799999999999
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191600000000001
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528399999999999
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.38
,,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
,,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,131.5
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
,,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,107.12
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
,,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
,,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.81
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94052
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8834200000000001
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9440000000000001
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
,,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91446
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8330700000000001
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.75
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
,,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9753700000000001
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
