Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94278
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83493
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9622799999999999
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.38
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.12
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.88
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
,,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.12
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,112.0
,,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,102.5
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
,,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,84.5
,,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
,,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928299999999999
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9918799999999999
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.12
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.25
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
,,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9167799999999999
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8299200000000001
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83047
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.75
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.88
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
,,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637100000000001
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86618
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9448200000000001
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
,,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,92.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
,,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
,,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
,,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8951100000000001
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93542
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
,,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91199
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8663299999999999
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.75
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.25
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.38
,,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.25
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9858399999999999
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.88
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.12
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
,,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9319799999999999
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8880299999999999
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89633
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,88.5
,,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,125.25
,,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,103.62
,,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
,,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.81
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9488200000000001
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9660299999999999
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8643799999999999
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9159200000000001
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76761
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82373
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88125
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829100000000001
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588899999999999
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068299999999999
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.75
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.75
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,100.25
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
,,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,81.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,73.38
,,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
,,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92999
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9316399999999999
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8996
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9122299999999999
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77765
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6743100000000001
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
,,2023-06-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728899999999999
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7782899999999999
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880600000000001
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8890399999999999
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534600000000001
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95499
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.62
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.75
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.75
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.0
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.12
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
,,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
,,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,71.0
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
,,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
,,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9719200000000001
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93701
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89828
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9593200000000001
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.892
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8328200000000001
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
,,2023-06-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.38
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87439
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6512100000000001
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94806
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86221
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93201
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
