Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.75
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
,,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,83.12
,,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,71.38
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
,,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89197
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9310299999999999
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84839
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9164700000000001
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7799
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
,,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.81
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935200000000001
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6622
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
,,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91522
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91876
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87298
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.12
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.25
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,82.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
,,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9001399999999999
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91659
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88644
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78686
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7922899999999999
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.25
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
,,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.44
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8952600000000001
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62115
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9311200000000001
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8614200000000001
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92325
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8991100000000001
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.12
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
,,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
,,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76226
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9446399999999999
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9078700000000001
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953299999999999
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79666
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87723
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.88
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.88
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
,,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.31
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8974
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72036
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9381700000000001
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8608100000000001
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.12
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.75
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.0
,,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
,,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7598199999999999
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484899999999999
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91791
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
,,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.5
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81201
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77664
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
,,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90497
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72747
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770100000000001
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83691
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78967
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
,,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
,,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
,,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
,,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.13
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71801
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9529700000000001
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92032
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96173
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80743
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74884
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
,,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88113
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83993
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99005
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88421
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8678299999999999
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84891
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
