Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
,,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
,,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90356
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89938
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8911399999999999
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
,,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82867
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8556799999999999
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
,,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83801
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77581
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8900399999999999
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9061
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89807
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.62
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.75
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
,,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,67.25
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
,,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,56.88
,,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
,,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9646
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84009
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
,,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88818
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88766
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
,,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.81
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8800899999999999
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7642800000000001
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339299999999999
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86059
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9048799999999999
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
,,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.12
,,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,59.0
,,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85446
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92355
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
,,2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89459
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82855
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
,,2023-06-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8117
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7955899999999999
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219700000000001
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8099
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78027
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8753
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
,,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,61.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
,,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74871
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9655799999999999
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89361
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81839
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9511700000000001
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.12
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
,,2023-06-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.19
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8024899999999999
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74395
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8342
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9427200000000001
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87634
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
,,2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
,,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82235
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94232
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8265
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.31
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93475
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78378
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90643
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
,,2023-06-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.81
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.94
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74331
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7438899999999999
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9037799999999999
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8306899999999999
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8443299999999999
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88449
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.88
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
