Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
,,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
,,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
,,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81271
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545600000000001
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84735
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7621399999999999
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90646
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
,,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8715200000000001
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8403
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8846700000000001
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87271
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8616299999999999
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9334100000000001
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,62.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,62.88
,,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
,,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7923600000000001
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95575
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8594
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94195
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
,,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8443299999999999
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76223
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8947700000000001
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.75
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89044
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81491
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92563
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.5
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
,,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,74.75
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
,,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
,,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8854700000000001
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94278
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8067
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86365
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89361
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8851600000000001
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.38
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
,,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81262
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78842
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8602
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85605
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76968
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9199799999999999
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,59.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
,,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
,,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
,,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8209799999999999
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94327
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84005
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
,,2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90646
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8824799999999999
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81003
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
,,2023-06-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87384
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7749
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89407
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83105
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7872899999999999
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89276
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
,,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,65.38
,,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
,,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88174
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545899999999999
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90195
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89197
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8405100000000001
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
,,2023-06-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028299999999999
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80795
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94427
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8707299999999999
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85388
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478700000000001
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
,,2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
