Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
,,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,59.0
,,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901700000000001
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89331
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9615799999999999
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90335
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8284
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.88
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
,,2023-06-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.75
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82516
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7976300000000001
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87329
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7872
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84698
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
,,2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,63.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
,,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,62.12
,,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
,,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92819
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95355
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83581
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94525
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764299999999999
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9236700000000001
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
,,2023-06-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.37
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9293799999999999
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7285699999999999
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85751
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77346
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
,,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81271
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9181799999999999
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82562
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90445
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
,,2023-06-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86206
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8430200000000001
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7914399999999999
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.62
,,2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83239
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80328
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88589
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,60.25
,,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
,,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
,,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
,,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83941
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95465
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85867
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9526700000000001
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890100000000001
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94934
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
,,2023-06-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8572700000000001
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74374
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87185
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83325
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935200000000001
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9401799999999999
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
,,2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.62
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
,,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
,,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84857
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8699600000000001
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94965
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8432
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9170799999999999
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8568399999999999
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72677
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8901700000000001
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84475
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86035
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8650200000000001
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
